Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.25
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90964
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9893200000000001
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92996
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-137.56
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9841
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9305700000000001
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.5314300000000001
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,249.16
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,247.47
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,46.38
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,46.62
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,70.5
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,71.38
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,70.75
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,153.19
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,173.56
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-140.94
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13643
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.007859999999999999
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.11049
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9336200000000001
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93216
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.25
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9345399999999999
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.879
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81921
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-129.25
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9871200000000001
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81814
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.42483000000000004
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,249.05
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,247.31
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,247.31
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,52.25
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,44.12
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,44.62
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.56
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.5
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.38
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11168
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.14189000000000002
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2296
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9103100000000001
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98059
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816600000000001
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.13
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93042
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9563
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91824
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99121
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90164
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89554
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,248.3
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.56
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,56.12
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,56.75
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,68.88
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,69.88
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,61.88
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,61.88
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,61.88
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.5
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1429
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.11067
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0638
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.63
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75653
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95047
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96262
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.87
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9212600000000001
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9422
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93368
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-50.81
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9906
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47539
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.5
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.3
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.33
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,48.38
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,48.88
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,75.38
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,75.62
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,41.25
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,41.5
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,41.38
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.25
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.57
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01521
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08052000000000001
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00288
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7702600000000001
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9463799999999999
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9545
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
