Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.25
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92706
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9576100000000001
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9170200000000001
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.75
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99698
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9571799999999999
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.59396
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.25
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.38
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,247.66
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,247.67
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.48
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.52
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,73.62
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,77.25
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.75
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,58.75
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,59.75
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,59.25
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,40.88
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-51.06
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.69
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.94
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10300999999999999
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01353
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14079
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.75
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74643
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9064
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9657
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.63
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89343
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9182100000000001
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9958799999999999
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99725
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9690200000000001
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78161
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,64.88
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,65.12
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.8
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.84
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,77.38
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,77.75
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,59.5
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,57.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,57.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-31.81
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.75
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-94.06
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16109
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01955
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.11857999999999999
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91574
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8995
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93442
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.31
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9002399999999999
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9194899999999999
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8995
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9935299999999999
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9492200000000001
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8898299999999999
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,247.3
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,247.34
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,247.66
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.72
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.7
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.75
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,64.12
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,64.62
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,41.12
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,41.38
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,41.25
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.13
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.06
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-32.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02266
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07353
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.13155
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.19
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76837
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92319
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9399700000000001
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.37
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9193399999999999
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99118
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8731399999999999
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9950899999999999
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94409
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91305
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,247.2
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.62
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,55.88
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,56.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,55.88
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,64.12
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,64.88
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,40.75
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,41.25
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.88
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-122.12
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-166.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02385
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.06142
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.06307
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.37
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7738
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95944
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9209299999999999
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
