Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9205899999999999
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95605
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85275
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.38
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99271
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91409
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.28
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.31
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,61.88
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,69.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,70.5
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.38
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,37.38
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,37.5
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,37.38
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.06
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.81
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12267
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07106
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04445
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.81
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7419399999999999
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96951
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93414
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.13
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98209
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9582799999999999
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8776799999999999
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99646
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9452200000000001
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,247.83
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.3
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,70.62
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,71.5
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,71.25
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,83.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,96.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,86.62
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,47.12
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,47.5
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-48.19
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,28.75
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.06
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.035019999999999996
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07854
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10665
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97946
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9846799999999999
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9465899999999999
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98361
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9888600000000001
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8612299999999999
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99493
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93194
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94339
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.81
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.88
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.8
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,250.84
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,249.03
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,79.38
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,86.38
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,83.12
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,77.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,77.75
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,45.75
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,79.69
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.25
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.07
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08269
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.13008
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08931
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.87
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70727
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.38
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9265700000000001
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9844700000000001
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91617
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99493
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9406100000000001
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9741200000000001
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,251.23
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,251.33
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,250.36
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,250.41
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,59.12
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,84.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,84.75
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,48.88
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,71.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-153.75
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-160.25
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05803
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.026260000000000002
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0071
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9227299999999999
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96039
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8621200000000001
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
