Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.25
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.44
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91241
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9292600000000001
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93811
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9978
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534299999999999
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95981
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,52.12
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.47
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,73.88
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,80.62
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,77.75
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,66.75
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,67.75
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,44.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,43.88
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-50.19
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-32.5
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16667
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.12947
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18853
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7861899999999999
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9303
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9012399999999999
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.06
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8879100000000001
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9897799999999999
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99597
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.56
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99561
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94824
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8747799999999999
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,249.67
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.55
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,56.5
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,56.88
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,56.62
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,68.38
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,68.75
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,68.62
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,42.38
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,42.5
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.19
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-109.31
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.063
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01097
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0547
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92242
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93686
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.19
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9091799999999999
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94186
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99335
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99551
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9808
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93121
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.62
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.52
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,247.58
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.61
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,67.88
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,68.25
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,81.5
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,82.88
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,81.75
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,60.75
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,60.75
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,60.75
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,7.5
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.62
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-32.31
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15267
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.00536
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0966
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9854700000000001
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9824200000000001
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96585
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.44
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9048799999999999
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816299999999999
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99335
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99423
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516600000000001
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9402200000000001
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,248.5
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.5
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.58
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,85.62
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,86.12
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,85.88
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,73.88
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,75.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,74.38
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,66.75
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,67.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,66.75
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-41.87
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,94.88
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.22386999999999999
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10277
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09871
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97482
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99319
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9779399999999999
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
