Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.43
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93222
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9852
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9122899999999999
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9989899999999999
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94958
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95178
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,85.62
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,86.12
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.88
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,247.58
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,113.12
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,118.88
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,117.5
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,96.5
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,97.25
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,96.88
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,63.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,63.5
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,63.25
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-30.31
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.37
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.5
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11482
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.05458
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11320999999999999
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93606
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98645
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95309
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.37
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9272100000000001
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94519
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9954200000000001
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.25
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99371
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90079
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91833
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,248.45
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.05
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.06
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,66.38
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,66.88
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,66.62
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,72.75
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,74.62
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,73.25
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,58.25
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,58.25
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,58.25
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.19
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.63
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.38
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16646
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.16918
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.13591
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9792200000000001
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99524
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9924
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.75
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.87
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9177799999999999
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9463799999999999
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8550399999999999
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9949600000000001
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90445
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9055799999999999
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,247.44
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,72.12
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,73.12
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,72.62
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,105.75
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,106.38
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,106.12
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,60.5
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,61.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,60.75
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,46.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.63
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.5
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02196
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09529
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02553
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9249
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9609700000000001
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94531
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.81
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9252
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9517200000000001
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79852
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.69
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99475
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8717
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81012
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,249.27
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,249.28
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.2
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.25
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,64.88
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,65.5
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,65.12
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,53.62
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,54.25
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,158.69
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.69
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-84.56
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09978
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.18325
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04515
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.44
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71368
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9669200000000001
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84982
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
