Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.44
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.5
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90866
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8914200000000001
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65771
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99655
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91785
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9388700000000001
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.25
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,247.72
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,245.48
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.48
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,63.88
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,63.88
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,57.12
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,35.25
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,35.38
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,35.38
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,106.63
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-154.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.06
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05476
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.04326
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.056870000000000004
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.37
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74536
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9435100000000001
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93115
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.81
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9311799999999999
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8524799999999999
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89786
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99695
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93304
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96234
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,56.75
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.88
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,248.2
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,247.81
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,247.94
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.91
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.95
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,69.88
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,70.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,55.12
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,57.38
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,45.75
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,46.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,45.88
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,43.5
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-71.44
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.37
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08183
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.062360000000000006
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09523
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84915
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94437
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97882
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.94
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8983399999999999
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92132
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8597100000000001
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9941399999999999
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9103100000000001
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96936
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,248.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,247.55
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.16
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.22
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,58.25
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,58.5
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,58.38
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,55.5
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,56.38
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-31.93
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.94
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.19
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10432999999999999
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.1758
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06386
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.25
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6813
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98605
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9705799999999999
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.63
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86679
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91543
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86856
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99377
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9351200000000001
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96915
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,247.3
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,246.2
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.22
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,52.5
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,53.12
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,81.38
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,81.5
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,59.62
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,17.25
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-104.69
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.31
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12080999999999999
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.031330000000000004
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06452999999999999
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9288
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9454600000000001
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95496
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.13
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
