Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8887
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81311
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8733799999999999
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99374
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90399
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91354
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.14
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,248.34
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,248.36
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,246.31
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.33
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,61.25
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,61.5
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,61.38
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,53.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,53.5
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,163.38
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.75
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-88.44
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.022719999999999997
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.17653
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.015880000000000002
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.25
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.63922
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92435
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88855
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.13
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90161
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96893
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7973
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99371
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93301
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8265
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,247.16
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,247.19
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,55.25
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,59.12
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-52.12
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-98.5
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0753
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01927
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10835
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92438
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95257
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8583700000000001
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.87
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9072600000000001
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93585
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88544
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99454
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8794799999999999
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9072600000000001
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,246.75
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.78
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,66.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,66.38
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,66.12
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,48.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,48.5
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.06
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-88.44
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.028669999999999998
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.11565
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04067
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.81
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7468199999999999
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574299999999999
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86145
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.13
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86813
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9989299999999999
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90112
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99393
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94199
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91586
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,248.61
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,247.22
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,51.5
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,51.62
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,90.75
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,91.12
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-77.12
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.63
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06423
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.04353
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0721
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79596
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9585299999999999
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9605100000000001
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.25
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
