Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93381
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92847
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9173600000000001
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99451
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8952600000000001
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94406
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,247.12
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,247.17
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,56.88
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,52.12
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,52.62
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-97.38
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.25
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04942
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08997999999999999
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15752
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8055399999999999
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9516
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83288
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.37
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94824
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90036
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8841200000000001
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99454
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94568
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97214
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,249.2
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,247.06
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.08
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,57.62
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,58.5
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,58.12
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,59.88
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,72.5
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,67.38
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,14.56
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-168.94
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.5
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07832
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01595
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.01573
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96005
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9768100000000001
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85055
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9949600000000001
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8303200000000001
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779399999999999
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.56
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9953299999999999
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97391
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87439
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.05
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.09
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,78.25
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,78.62
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,78.38
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,83.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,85.12
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,84.38
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.5
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.5
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-163.56
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15807000000000002
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04778
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07463
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.25
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69317
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9829100000000001
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9399700000000001
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9340200000000001
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79913
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79059
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99875
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588899999999999
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9532200000000001
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,81.12
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,81.38
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.25
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,248.41
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,248.44
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,247.86
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,247.91
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.34
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,93.62
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,93.88
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,93.75
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,79.38
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,80.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,79.62
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,42.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,42.12
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.75
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.69
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,174.19
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09437999999999999
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02217
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09157
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96011
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9252299999999999
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83746
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9948100000000001
