Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9960600000000001
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98495
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9972200000000001
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90033
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97134
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,59.38
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,60.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,248.5
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,248.61
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.72
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,101.12
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,103.12
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,102.12
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,58.25
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,58.62
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,58.38
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,49.38
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,49.75
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,31.13
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,36.94
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.19
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.17302
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0074
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09688
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8986799999999999
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97131
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91061
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.63
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90985
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9335600000000001
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8837299999999999
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9957600000000001
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90765
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9280700000000001
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,249.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,248.53
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,247.22
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,247.3
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,72.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,72.25
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.25
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,69.62
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,63.62
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,39.75
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,39.88
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,39.75
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.19
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.20708000000000001
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.2332
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11504
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99075
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96609
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9778399999999999
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.12
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.25
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.94
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.87
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93014
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99918
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66537
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.69
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96039
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9021299999999999
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9032899999999999
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,249.52
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,249.55
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,249.2
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,247.77
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,68.25
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,68.62
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,92.88
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,93.25
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,93.12
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,48.12
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.94
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-143.38
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.015119999999999998
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0511
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0837
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.13
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.768
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96835
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85864
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98001
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98926
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8587600000000001
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9795200000000001
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90469
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91107
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,248.33
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,247.5
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,247.59
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,62.5
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,65.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,63.75
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,33.25
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-169.69
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,32.5
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-175.63
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.057510000000000006
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.00389
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00041
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8175
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845299999999999
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9219
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.63
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8867200000000001
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88116
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8789299999999999
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
