Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9835799999999999
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9287700000000001
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90304
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,248.77
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,246.56
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,64.38
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,64.5
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,64.38
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-37.56
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,38.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.69
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03957
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04979
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29857
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.62
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9277299999999999
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90765
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97983
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.69
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99976
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92624
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76574
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95654
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96573
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9949
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,56.88
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,249.33
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,247.22
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,80.25
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,80.88
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,55.62
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,56.12
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,55.88
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,83.75
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,84.75
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.25
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-70.56
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08498
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0378
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.014790000000000001
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93899
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98361
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98987
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90771
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8466799999999999
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91669
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9398200000000001
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9292
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98474
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,250.2
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,250.23
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,249.08
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,249.16
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,247.62
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,56.75
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,57.25
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,56.88
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,75.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,75.12
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-49.38
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.5
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,19.31
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16022999999999998
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03896
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10658
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94479
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93637
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9949600000000001
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.56
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9058799999999999
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82101
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8630399999999999
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97556
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91235
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9424399999999999
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,248.09
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.97
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,38.25
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,46.25
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,70.75
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,71.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.88
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-67.56
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,128.37
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.81
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10851
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02611
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12358
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9192799999999999
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97913
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99179
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.37
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89184
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9992700000000001
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86044
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
