Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99649
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94632
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9576100000000001
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,248.05
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,246.27
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,246.28
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,62.75
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,63.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,62.88
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,101.88
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,102.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,71.75
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,71.88
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,71.88
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,43.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,106.69
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-101.56
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01353
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.00575
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01546
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.63
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78997
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9831200000000001
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877600000000001
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.69
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9118
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99466
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85992
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99915
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9007200000000001
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9642299999999999
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,83.75
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,83.75
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.75
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,247.77
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.8
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,247.67
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,247.67
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,245.75
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,94.38
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,94.5
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,94.38
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,75.75
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,76.5
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,76.12
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,63.12
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,66.75
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,158.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-97.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.81
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11192
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.00145
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00514
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9241
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99121
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.25
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9244100000000001
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98636
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88528
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98077
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9223600000000001
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8623299999999999
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,248.33
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,248.36
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,246.89
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,246.94
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,78.38
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,79.25
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,78.88
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,58.12
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,58.12
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,58.12
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-50.62
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.06
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0107
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.0168
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05653
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.81
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62387
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98666
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9569700000000001
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.44
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93826
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9987799999999999
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91415
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.19
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9697899999999999
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9452799999999999
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89084
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.91
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.94
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,248.09
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,99.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,107.62
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,39.25
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,39.38
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-69.31
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-112.81
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-84.19
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06725
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03209
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.07744
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.5
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.65838
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89941
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9406100000000001
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.81
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9098200000000001
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86664
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97736
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
