Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.06
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9717399999999999
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9423799999999999
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95883
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,249.61
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.47
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,249.58
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.17
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,44.88
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,44.25
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,49.12
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.69
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-126.13
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-130.25
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06122999999999999
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.02791
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03236
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.75
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72168
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9204399999999999
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96255
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.13
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9202899999999999
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94199
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98135
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606600000000001
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92709
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,248.7
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,247.05
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,247.09
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,42.62
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,43.25
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,52.12
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,52.25
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,107.87
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-91.81
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-144.62
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07259
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.04698
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.030719999999999997
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.56
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77115
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86587
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9570000000000001
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.31
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9209
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99872
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9324
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9521799999999999
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95068
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91028
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.47
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,247.08
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,247.12
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,68.38
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,72.75
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,69.62
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,35.12
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,27.12
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,161.75
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.13
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04799
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.07051
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.026810000000000004
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97498
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8279700000000001
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99387
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.25
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.06
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9749399999999999
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9275200000000001
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968299999999999
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97015
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9311200000000001
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90774
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,249.7
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.83
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.95
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,248.5
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,248.53
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,47.88
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,48.38
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,43.38
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,67.38
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,67.5
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,67.38
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-134.81
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-115.88
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07741
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.11350999999999999
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.17836
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8699600000000001
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88775
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94086
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.25
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.13
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92914
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9245899999999999
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89969
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
