Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.25
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9591700000000001
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90454
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.28
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,41.5
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,41.75
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,41.62
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,35.5
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-111.57
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-137.81
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-91.5
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06514
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.0425
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.09685
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.37
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.87
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73327
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8522
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77041
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.87
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.25
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9280700000000001
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88885
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83606
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95557
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9195200000000001
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97449
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,248.61
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,246.81
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,246.83
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,40.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,41.25
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,40.62
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,31.12
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,156.5
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-107.63
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-170.88
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00645
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01845
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03145
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-56.19
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.44
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.50469
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8262299999999999
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9413100000000001
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.57
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86685
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9534
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68472
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.06
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96747
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90045
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78692
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,249.17
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,247.95
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.25
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-54.81
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-79.06
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-177.69
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08144
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.04356
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.11067
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.38
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9202
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82644
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9424100000000001
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8757
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8889799999999999
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99945
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368299999999999
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90192
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77572
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.16
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,247.47
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,39.88
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,69.12
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,72.62
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,106.25
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-95.56
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-113.75
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01711
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.00022999999999999998
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.09294
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.62
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.63143
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86044
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9499200000000001
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92706
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8551
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90341
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
