Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.25
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96042
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8937700000000001
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84619
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,248.81
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,248.72
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,248.83
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,247.33
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,247.36
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-70.06
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,22.12
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-91.56
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00914
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.00514
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02623
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.31
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9444899999999999
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8579100000000001
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90475
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.13
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9235200000000001
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9458
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9513799999999999
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.37
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95724
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90265
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78585
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,247.3
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,247.41
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,247.44
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,246.28
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.28
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,35.12
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,35.38
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,35.38
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.75
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-163.81
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-129.37
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.19414
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.07652
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.09795
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.31
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.31
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.38
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.58843
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8396600000000001
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8124399999999999
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91504
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9032600000000001
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87213
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9421700000000001
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8941600000000001
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86749
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,246.83
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.84
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,38.75
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,39.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.88
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,78.81
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-75.5
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-28.56
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.019030000000000002
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.04573
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.01573
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.94
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.31
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.60113
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81753
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86767
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.5
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.5
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.06
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89145
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9119200000000001
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.61132
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9587399999999999
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9084200000000001
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93289
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,248.05
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,247.86
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,246.53
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,246.59
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,40.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,59.06
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-106.06
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-102.63
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12065
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.11043
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.01439
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.25
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.69
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77749
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87677
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9649700000000001
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.75
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.81
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9311799999999999
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90002
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8739
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
