Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9726899999999999
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90185
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93848
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,247.66
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,247.67
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,246.48
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,43.75
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,33.75
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-47.69
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.94
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-89.94
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02486
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.005229999999999999
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03017
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.75
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.25
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82083
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9282799999999999
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8247
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.5
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94821
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92084
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86795
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9707899999999999
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9061
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96326
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.3
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,247.14
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.19
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,44.38
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,157.87
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-160.5
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-143.31
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03362
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.04515
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0164
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.5
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87784
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87808
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8134399999999999
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.63
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94104
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94824
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92627
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98105
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9017299999999999
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9507700000000001
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.09
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,247.05
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.06
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,42.25
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,42.75
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.5
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-142.81
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.06
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,13.63
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11348
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04726
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04537
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.25
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.75
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73053
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95389
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8312
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.19
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93942
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9542799999999999
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81509
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9710700000000001
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90176
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97629
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,249.08
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,249.11
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,249.16
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,247.81
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,51.62
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.38
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,36.25
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,38.75
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,37.5
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-36.75
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.57
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11247
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01097
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.04949
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82144
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8225100000000001
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9772
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.94
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94839
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95221
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.58282
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.94
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
