Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95581
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89712
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7961699999999999
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.77
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,248.7
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.77
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,247.55
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.59
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,41.12
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,41.75
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.25
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,37.38
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,38.12
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,119.5
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-142.25
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-110.06
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04125
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03963
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.023030000000000002
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8287
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657600000000001
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81524
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9078
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94839
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8436
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545299999999999
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91406
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96741
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,249.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.69
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,51.5
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,28.56
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.06
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.06
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07359
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.12682000000000002
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05025
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.68
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.66738
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704299999999999
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8537
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9358799999999999
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8153699999999999
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90091
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9570299999999999
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9100600000000001
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9714
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,248.94
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,247.67
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,247.7
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,53.62
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.38
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-129.63
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,109.5
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02446
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01964
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.04573
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.69
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6683899999999999
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85116
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8435600000000001
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.44
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9223899999999999
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9420200000000001
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74319
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.88
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97421
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9073200000000001
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9604799999999999
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,248.72
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,247.33
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.38
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,36.25
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,42.88
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,64.75
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-152.31
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-148.62
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01006
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.07381
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.09715
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.38
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.81
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64956
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8204
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81842
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.37
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9382299999999999
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95688
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87521
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9739700000000001
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9172
