Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87897
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.88
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.88
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,247.62
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,42.88
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,44.38
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-104.69
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-74.81
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-153.87
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.030780000000000002
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.03084
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.01009
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.62
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.81
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.06
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62954
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79577
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8326100000000001
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.63
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.69
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94385
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9479700000000001
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87771
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9089
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9071899999999999
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,249.55
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,249.58
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,42.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,43.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.75
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,13.31
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.88
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-39.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15279
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07976
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03893
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.56
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79385
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9353
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8539100000000001
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.63
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.12
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.06
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9396700000000001
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59008
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72082
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9781799999999999
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9248299999999999
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8855
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,249.69
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,249.73
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,249.89
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,249.94
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,248.33
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,248.36
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.12
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.75
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-84.25
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0049
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09316
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08336
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.37
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8055100000000001
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87341
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82757
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.31
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.68
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95285
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62585
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8945299999999999
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9930399999999999
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9227
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91775
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,249.5
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,35.25
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,35.5
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-118.69
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-112.75
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-152.19
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04823
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.04842
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.08702
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.38
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8053600000000001
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86261
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8882700000000001
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.75
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9277299999999999
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91904
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85531
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9819
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9332
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84604
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
