Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,249.69
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,248.5
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,248.5
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,44.12
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-97.12
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-93.38
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-176.75
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.043660000000000004
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.00804
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03285
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.31
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70089
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8325799999999999
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93799
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9162600000000001
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9541
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82147
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.44
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9194899999999999
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76608
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.03
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Max),A,44.12
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 02:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.06
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-109.44
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-104.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05223
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.022930000000000002
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.01872
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.63
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.94
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7337
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8238200000000001
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9415899999999999
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.81
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91369
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9427200000000001
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85364
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.12
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9716799999999999
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92911
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8074600000000001
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,249.73
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.75
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,249.52
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.52
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.52
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,44.12
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,138.19
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,127.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-108.25
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05541
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.052110000000000004
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.07127
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.56
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.19
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.63571
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8012699999999999
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7471899999999999
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96286
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92663
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82129
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.63
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98056
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92605
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79181
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,249.66
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-36.37
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,77.19
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.5
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.007859999999999999
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02345
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01061
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.07
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70532
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87387
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8545200000000001
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.63
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93863
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89554
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9194899999999999
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9846799999999999
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92004
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89612
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
