Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,250.38
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,250.38
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.52
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.55
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.53
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,43.88
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,117.25
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.87
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-135.13
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05504
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0295
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.10198
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.06
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76193
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86575
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8614799999999999
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.56
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91843
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9449799999999999
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8152699999999999
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96326
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93265
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85611
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,250.34
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,250.39
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,250.41
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,250.45
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.25
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,16.25
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-104.19
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.026260000000000002
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07692
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00908
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.31
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.25
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73098
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84591
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8139
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.5
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.81
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.5
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9383799999999999
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95673
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77453
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.12
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97482
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9153700000000001
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7995
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,250.31
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,250.34
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.14
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.19
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,249.09
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,44.62
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-170.25
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,54.25
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-109.37
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13265
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.00224
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00075
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.13
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.37
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7973600000000001
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8632200000000001
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7712399999999999
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.25
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94495
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94891
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8582700000000001
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9666399999999999
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9164399999999999
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8644700000000001
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,250.08
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,250.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,250.03
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.44
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-174.81
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.63
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1075
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.08463999999999999
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0182
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.81
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8165600000000001
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88046
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67547
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92779
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9077700000000001
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89389
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97946
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91095
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88708
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
