Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,250.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,250.02
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.16
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,250.16
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.09
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,45.25
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,12.56
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-73.62
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-119.12
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07341
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04002
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02376
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.19
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.19
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72317
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93301
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7411800000000001
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.87
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9305700000000001
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89471
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9223
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9620700000000001
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91141
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8956299999999999
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,250.38
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,250.38
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,250.19
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,47.38
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-61.75
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.06
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02876
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.049819999999999996
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0016600000000000002
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.25
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.44
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70089
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82995
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8645299999999999
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.37
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.81
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9385399999999999
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8981299999999999
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87802
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90915
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9089299999999999
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,249.92
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,249.94
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.88
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.89
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.72
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,44.12
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,44.38
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,44.25
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.06
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.88
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01006
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09712
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.05992000000000001
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.44
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.31
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8334299999999999
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8312
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73916
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.56
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.06
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9340799999999999
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9390200000000001
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89136
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9690200000000001
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9167200000000001
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90951
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.45
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.56
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.5
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,45.25
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,46.25
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.25
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-132.75
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.036610000000000004
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01765
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.06725
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.63
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.75
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78384
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84924
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8345
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.25
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94614
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9162299999999999
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8547
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94858
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9293799999999999
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88959
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
