Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,249.56
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,249.58
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,249.55
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,249.59
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-55.25
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,132.75
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12147999999999999
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.11547
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11165
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.06
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.06
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78268
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8262299999999999
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91855
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.31
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.88
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94601
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64889
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90695
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9619700000000001
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9138200000000001
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84744
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.27
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,249.33
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,44.5
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,142.56
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-105.87
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00603
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.028489999999999998
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.030619999999999998
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7199399999999999
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9523299999999999
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88797
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.75
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9525100000000001
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7641600000000001
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9524799999999999
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9618200000000001
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9257200000000001
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87549
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.72
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,54.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.38
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.69
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.23424
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.03322
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07468999999999999
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.25
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.44
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73727
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91904
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8204899999999999
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.5
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95865
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9389
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8577600000000001
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9412799999999999
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90436
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84683
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.45
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,248.2
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.23
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,47.5
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
